Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
