Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.39
