Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
