Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
