Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
