Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.02
