Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
