Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,140.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,147.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
