Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,138.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,37.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,154.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,146.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
