Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
