Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,128.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,135.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,143.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,143.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,140.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
