Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
