Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,transformer,,Temperature,C,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,transformer,,Temperature,C,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,transformer,,Temperature,C,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,transformer,,Temperature,C,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,transformer,,Temperature,C,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,transformer,,Temperature,C,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,transformer,,Temperature,C,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
