Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,transformer,,Temperature,C,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,transformer,,Temperature,C,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,transformer,,Temperature,C,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,transformer,,Temperature,C,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,transformer,,Temperature,C,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,transformer,,Temperature,C,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
