Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-26T01:50:00.000+00:00,transformer,,Temperature,C,11.9
