Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
