Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
