Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
