Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
