Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,136.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,137.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
