Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
