Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
