Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
