Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
