Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,155.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.12
