Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
