Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
