Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
