Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
