Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
