Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
