Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
