Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,157.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,40.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,168.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,139.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
