Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
