Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
