Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
