Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
