Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
