Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
