Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
