Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
