Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,147.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,138.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
