Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,133.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
