Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
