Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
