Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
