Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
