Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,transformer,,Temperature,C,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,transformer,,Temperature,C,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,transformer,,Temperature,C,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,transformer,,Temperature,C,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
