Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
