Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.78
