Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
