Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
