Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
