Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
