Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
