Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
