Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-04T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
