Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
