Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
