Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,149.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
