Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
