Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
