Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
