Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
